Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
542286,Rhiw Garn Trebanog,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
542286,Rhiw Garn Trebanog,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
542286,Rhiw Garn Trebanog,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
542286,Rhiw Garn Trebanog,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
542286,Rhiw Garn Trebanog,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
542286,Rhiw Garn Trebanog,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
542286,Rhiw Garn Trebanog,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
542286,Rhiw Garn Trebanog,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
542286,Rhiw Garn Trebanog,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
542286,Rhiw Garn Trebanog,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
542286,Rhiw Garn Trebanog,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,57.3
