Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
542286,Rhiw Garn Trebanog,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
542286,Rhiw Garn Trebanog,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
542286,Rhiw Garn Trebanog,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
542286,Rhiw Garn Trebanog,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.14
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,53.4
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
542286,Rhiw Garn Trebanog,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
542286,Rhiw Garn Trebanog,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
542286,Rhiw Garn Trebanog,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.5
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
542286,Rhiw Garn Trebanog,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
542286,Rhiw Garn Trebanog,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
542286,Rhiw Garn Trebanog,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
542286,Rhiw Garn Trebanog,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
542286,Rhiw Garn Trebanog,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
