Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
542286,Rhiw Garn Trebanog,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
542286,Rhiw Garn Trebanog,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
542286,Rhiw Garn Trebanog,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
542286,Rhiw Garn Trebanog,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
542286,Rhiw Garn Trebanog,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
542286,Rhiw Garn Trebanog,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.15
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.52
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
542286,Rhiw Garn Trebanog,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.58
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,76.8
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.14
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
542286,Rhiw Garn Trebanog,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.98
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,78.1
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.18
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
542286,Rhiw Garn Trebanog,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.62
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,65.4
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.3
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.69
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
542286,Rhiw Garn Trebanog,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.1
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,53.9
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.99
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.42
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
542286,Rhiw Garn Trebanog,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.7
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
