Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
542286,Rhiw Garn Trebanog,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,57.3
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,58.4
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.16
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
542286,Rhiw Garn Trebanog,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,62.4
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.33
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,66.8
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.8
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
542286,Rhiw Garn Trebanog,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.75
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,70.3
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.98
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
542286,Rhiw Garn Trebanog,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.26
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,65.7
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,48.1
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
542286,Rhiw Garn Trebanog,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.69
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,82.2
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.4
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.7
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
542286,Rhiw Garn Trebanog,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.14
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,72.1
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
542286,Rhiw Garn Trebanog,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.65
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,71.3
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.4
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
542286,Rhiw Garn Trebanog,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.47
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,73.7
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.84
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,57.9
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.89
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
542286,Rhiw Garn Trebanog,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.03
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,77.4
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
542286,Rhiw Garn Trebanog,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.2
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
542286,Rhiw Garn Trebanog,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
542286,Rhiw Garn Trebanog,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,45.8
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
