Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.21
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
542286,Rhiw Garn Trebanog,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.45
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,58.4
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.37
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
542286,Rhiw Garn Trebanog,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,44.1
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
542286,Rhiw Garn Trebanog,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
542286,Rhiw Garn Trebanog,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
542286,Rhiw Garn Trebanog,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
542286,Rhiw Garn Trebanog,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
542286,Rhiw Garn Trebanog,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
542286,Rhiw Garn Trebanog,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,51.0
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
542286,Rhiw Garn Trebanog,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
542286,Rhiw Garn Trebanog,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
542286,Rhiw Garn Trebanog,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
