Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
542286,Rhiw Garn Trebanog,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
542286,Rhiw Garn Trebanog,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
542286,Rhiw Garn Trebanog,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
542286,Rhiw Garn Trebanog,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
542286,Rhiw Garn Trebanog,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
542286,Rhiw Garn Trebanog,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.85
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
542286,Rhiw Garn Trebanog,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,51.6
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
542286,Rhiw Garn Trebanog,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
542286,Rhiw Garn Trebanog,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
542286,Rhiw Garn Trebanog,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.77
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,68.2
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.69
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
542286,Rhiw Garn Trebanog,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.48
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,69.0
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
542286,Rhiw Garn Trebanog,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
