Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,57.0
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
542286,Rhiw Garn Trebanog,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
542286,Rhiw Garn Trebanog,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
542286,Rhiw Garn Trebanog,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
542286,Rhiw Garn Trebanog,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
542286,Rhiw Garn Trebanog,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.38
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,45.7
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
542286,Rhiw Garn Trebanog,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
542286,Rhiw Garn Trebanog,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
542286,Rhiw Garn Trebanog,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
542286,Rhiw Garn Trebanog,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
542286,Rhiw Garn Trebanog,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
542286,Rhiw Garn Trebanog,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
542286,Rhiw Garn Trebanog,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
