Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
542286,Rhiw Garn Trebanog,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.14
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.27
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
542286,Rhiw Garn Trebanog,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
542286,Rhiw Garn Trebanog,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
542286,Rhiw Garn Trebanog,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
542286,Rhiw Garn Trebanog,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
542286,Rhiw Garn Trebanog,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,51.7
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
542286,Rhiw Garn Trebanog,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,52.4
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
542286,Rhiw Garn Trebanog,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
542286,Rhiw Garn Trebanog,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
542286,Rhiw Garn Trebanog,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
542286,Rhiw Garn Trebanog,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
