Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
542286,Rhiw Garn Trebanog,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
542286,Rhiw Garn Trebanog,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
542286,Rhiw Garn Trebanog,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,53.8
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
542286,Rhiw Garn Trebanog,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
542286,Rhiw Garn Trebanog,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
542286,Rhiw Garn Trebanog,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
542286,Rhiw Garn Trebanog,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
542286,Rhiw Garn Trebanog,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
542286,Rhiw Garn Trebanog,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
542286,Rhiw Garn Trebanog,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
542286,Rhiw Garn Trebanog,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
542286,Rhiw Garn Trebanog,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
