Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
542286,Rhiw Garn Trebanog,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
542286,Rhiw Garn Trebanog,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
542286,Rhiw Garn Trebanog,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
542286,Rhiw Garn Trebanog,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
542286,Rhiw Garn Trebanog,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
542286,Rhiw Garn Trebanog,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
542286,Rhiw Garn Trebanog,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
542286,Rhiw Garn Trebanog,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
