Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
542286,Rhiw Garn Trebanog,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
542286,Rhiw Garn Trebanog,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
542286,Rhiw Garn Trebanog,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
542286,Rhiw Garn Trebanog,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
542286,Rhiw Garn Trebanog,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
