Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
542286,Rhiw Garn Trebanog,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
542286,Rhiw Garn Trebanog,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
542286,Rhiw Garn Trebanog,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
542286,Rhiw Garn Trebanog,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
542286,Rhiw Garn Trebanog,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
542286,Rhiw Garn Trebanog,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
542286,Rhiw Garn Trebanog,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
542286,Rhiw Garn Trebanog,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
542286,Rhiw Garn Trebanog,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
542286,Rhiw Garn Trebanog,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
542286,Rhiw Garn Trebanog,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
