Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
542286,Rhiw Garn Trebanog,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
542286,Rhiw Garn Trebanog,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
542286,Rhiw Garn Trebanog,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
542286,Rhiw Garn Trebanog,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
542286,Rhiw Garn Trebanog,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
542286,Rhiw Garn Trebanog,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
542286,Rhiw Garn Trebanog,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
542286,Rhiw Garn Trebanog,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
542286,Rhiw Garn Trebanog,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
542286,Rhiw Garn Trebanog,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
542286,Rhiw Garn Trebanog,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
