Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
542286,Rhiw Garn Trebanog,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
542286,Rhiw Garn Trebanog,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
542286,Rhiw Garn Trebanog,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
542286,Rhiw Garn Trebanog,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
542286,Rhiw Garn Trebanog,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
542286,Rhiw Garn Trebanog,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
542286,Rhiw Garn Trebanog,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
542286,Rhiw Garn Trebanog,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
542286,Rhiw Garn Trebanog,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
542286,Rhiw Garn Trebanog,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
542286,Rhiw Garn Trebanog,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
542286,Rhiw Garn Trebanog,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
