Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
542286,Rhiw Garn Trebanog,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
542286,Rhiw Garn Trebanog,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
542286,Rhiw Garn Trebanog,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
542286,Rhiw Garn Trebanog,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
542286,Rhiw Garn Trebanog,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
542286,Rhiw Garn Trebanog,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
542286,Rhiw Garn Trebanog,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,49.6
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
542286,Rhiw Garn Trebanog,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.3
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,56.2
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
542286,Rhiw Garn Trebanog,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.94
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
542286,Rhiw Garn Trebanog,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
542286,Rhiw Garn Trebanog,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.7
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
