Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
542286,Rhiw Garn Trebanog,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.84
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,64.2
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
542286,Rhiw Garn Trebanog,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
542286,Rhiw Garn Trebanog,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.52
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,69.6
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
542286,Rhiw Garn Trebanog,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.11
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,68.2
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
542286,Rhiw Garn Trebanog,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
542286,Rhiw Garn Trebanog,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
542286,Rhiw Garn Trebanog,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
542286,Rhiw Garn Trebanog,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
542286,Rhiw Garn Trebanog,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.75
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
542286,Rhiw Garn Trebanog,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.7
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.11
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.99
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
542286,Rhiw Garn Trebanog,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.39
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.61
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
542286,Rhiw Garn Trebanog,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
