Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.76
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
542286,Rhiw Garn Trebanog,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.11
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.0
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
542286,Rhiw Garn Trebanog,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,64.9
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.3
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
542286,Rhiw Garn Trebanog,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.06
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
542286,Rhiw Garn Trebanog,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
542286,Rhiw Garn Trebanog,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.02
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
542286,Rhiw Garn Trebanog,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.39
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,55.8
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
542286,Rhiw Garn Trebanog,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.92
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,66.8
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
542286,Rhiw Garn Trebanog,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.86
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
542286,Rhiw Garn Trebanog,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
542286,Rhiw Garn Trebanog,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,62.5
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
542286,Rhiw Garn Trebanog,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,69.6
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,63.3
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
542286,Rhiw Garn Trebanog,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
