Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.84
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,75.7
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.45
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
542286,Rhiw Garn Trebanog,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.95
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,66.4
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.58
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
542286,Rhiw Garn Trebanog,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,51.2
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
542286,Rhiw Garn Trebanog,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
542286,Rhiw Garn Trebanog,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
542286,Rhiw Garn Trebanog,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.71
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
542286,Rhiw Garn Trebanog,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.68
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.68
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
542286,Rhiw Garn Trebanog,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.27
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.05
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,50.4
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
542286,Rhiw Garn Trebanog,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.7
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
542286,Rhiw Garn Trebanog,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
542286,Rhiw Garn Trebanog,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.7
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
542286,Rhiw Garn Trebanog,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
