Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
542286,Rhiw Garn Trebanog,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.05
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
542286,Rhiw Garn Trebanog,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
542286,Rhiw Garn Trebanog,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
542286,Rhiw Garn Trebanog,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
542286,Rhiw Garn Trebanog,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.33
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,61.3
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,51.6
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
542286,Rhiw Garn Trebanog,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.7
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,68.0
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.3
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
542286,Rhiw Garn Trebanog,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
542286,Rhiw Garn Trebanog,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
542286,Rhiw Garn Trebanog,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
542286,Rhiw Garn Trebanog,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
542286,Rhiw Garn Trebanog,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.77
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
542286,Rhiw Garn Trebanog,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.37
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
