Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
542286,Rhiw Garn Trebanog,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
542286,Rhiw Garn Trebanog,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.88
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,61.9
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
542286,Rhiw Garn Trebanog,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
542286,Rhiw Garn Trebanog,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.4
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
542286,Rhiw Garn Trebanog,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,54.5
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
542286,Rhiw Garn Trebanog,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.8
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,49.7
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
542286,Rhiw Garn Trebanog,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
542286,Rhiw Garn Trebanog,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
542286,Rhiw Garn Trebanog,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
542286,Rhiw Garn Trebanog,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
542286,Rhiw Garn Trebanog,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
