Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
542286,Rhiw Garn Trebanog,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
542286,Rhiw Garn Trebanog,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
542286,Rhiw Garn Trebanog,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
542286,Rhiw Garn Trebanog,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
542286,Rhiw Garn Trebanog,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
542286,Rhiw Garn Trebanog,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
542286,Rhiw Garn Trebanog,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
542286,Rhiw Garn Trebanog,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
542286,Rhiw Garn Trebanog,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
542286,Rhiw Garn Trebanog,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
542286,Rhiw Garn Trebanog,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
542286,Rhiw Garn Trebanog,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
