Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
542286,Rhiw Garn Trebanog,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
542286,Rhiw Garn Trebanog,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
542286,Rhiw Garn Trebanog,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
542286,Rhiw Garn Trebanog,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
542286,Rhiw Garn Trebanog,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
542286,Rhiw Garn Trebanog,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
542286,Rhiw Garn Trebanog,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
542286,Rhiw Garn Trebanog,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
