Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
542286,Rhiw Garn Trebanog,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
542286,Rhiw Garn Trebanog,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
542286,Rhiw Garn Trebanog,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
542286,Rhiw Garn Trebanog,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
542286,Rhiw Garn Trebanog,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
542286,Rhiw Garn Trebanog,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
542286,Rhiw Garn Trebanog,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
