Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
542286,Rhiw Garn Trebanog,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
542286,Rhiw Garn Trebanog,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
542286,Rhiw Garn Trebanog,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
542286,Rhiw Garn Trebanog,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
542286,Rhiw Garn Trebanog,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
542286,Rhiw Garn Trebanog,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
542286,Rhiw Garn Trebanog,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
542286,Rhiw Garn Trebanog,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
542286,Rhiw Garn Trebanog,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
