Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
542286,Rhiw Garn Trebanog,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
542286,Rhiw Garn Trebanog,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
542286,Rhiw Garn Trebanog,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
542286,Rhiw Garn Trebanog,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
542286,Rhiw Garn Trebanog,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
542286,Rhiw Garn Trebanog,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
542286,Rhiw Garn Trebanog,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
542286,Rhiw Garn Trebanog,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
542286,Rhiw Garn Trebanog,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
542286,Rhiw Garn Trebanog,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
542286,Rhiw Garn Trebanog,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
