Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
542286,Rhiw Garn Trebanog,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
542286,Rhiw Garn Trebanog,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
542286,Rhiw Garn Trebanog,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
542286,Rhiw Garn Trebanog,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
542286,Rhiw Garn Trebanog,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
542286,Rhiw Garn Trebanog,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
542286,Rhiw Garn Trebanog,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
542286,Rhiw Garn Trebanog,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
542286,Rhiw Garn Trebanog,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
542286,Rhiw Garn Trebanog,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
542286,Rhiw Garn Trebanog,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
542286,Rhiw Garn Trebanog,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
