Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
542286,Rhiw Garn Trebanog,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
542286,Rhiw Garn Trebanog,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
542286,Rhiw Garn Trebanog,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
542286,Rhiw Garn Trebanog,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
542286,Rhiw Garn Trebanog,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
542286,Rhiw Garn Trebanog,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
542286,Rhiw Garn Trebanog,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
542286,Rhiw Garn Trebanog,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
542286,Rhiw Garn Trebanog,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
542286,Rhiw Garn Trebanog,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
542286,Rhiw Garn Trebanog,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
542286,Rhiw Garn Trebanog,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
