Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
542286,Rhiw Garn Trebanog,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.85
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
542286,Rhiw Garn Trebanog,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.51
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
542286,Rhiw Garn Trebanog,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
542286,Rhiw Garn Trebanog,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,47.9
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
542286,Rhiw Garn Trebanog,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.42
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,55.4
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.55
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
542286,Rhiw Garn Trebanog,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
542286,Rhiw Garn Trebanog,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.88
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.15
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
542286,Rhiw Garn Trebanog,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.37
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,64.1
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
542286,Rhiw Garn Trebanog,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.63
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,77.3
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
542286,Rhiw Garn Trebanog,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.5
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,57.1
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
542286,Rhiw Garn Trebanog,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.66
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,65.6
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
