Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
542286,Rhiw Garn Trebanog,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,63.0
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.68
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
542286,Rhiw Garn Trebanog,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.93
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,59.6
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.4
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
542286,Rhiw Garn Trebanog,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.03
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.66
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
542286,Rhiw Garn Trebanog,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.49
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,80.8
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.3
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.78
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,42.9
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.91
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
542286,Rhiw Garn Trebanog,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.37
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,78.2
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.91
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
542286,Rhiw Garn Trebanog,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.3
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.71
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
542286,Rhiw Garn Trebanog,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.56
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
542286,Rhiw Garn Trebanog,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.43
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,72.2
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
542286,Rhiw Garn Trebanog,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.87
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,56.4
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
542286,Rhiw Garn Trebanog,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.54
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
542286,Rhiw Garn Trebanog,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.96
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,66.8
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
542286,Rhiw Garn Trebanog,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
