Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,53.7
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
542286,Rhiw Garn Trebanog,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.23
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,91.0
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,69.4
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.69
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
542286,Rhiw Garn Trebanog,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.06
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,80.8
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
542286,Rhiw Garn Trebanog,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
542286,Rhiw Garn Trebanog,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
542286,Rhiw Garn Trebanog,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
542286,Rhiw Garn Trebanog,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
542286,Rhiw Garn Trebanog,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
542286,Rhiw Garn Trebanog,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
542286,Rhiw Garn Trebanog,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
542286,Rhiw Garn Trebanog,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
542286,Rhiw Garn Trebanog,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,54.4
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
