Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
542286,Rhiw Garn Trebanog,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
542286,Rhiw Garn Trebanog,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
542286,Rhiw Garn Trebanog,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
542286,Rhiw Garn Trebanog,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
542286,Rhiw Garn Trebanog,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
542286,Rhiw Garn Trebanog,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.01
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,73.9
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
542286,Rhiw Garn Trebanog,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
542286,Rhiw Garn Trebanog,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
542286,Rhiw Garn Trebanog,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
542286,Rhiw Garn Trebanog,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
542286,Rhiw Garn Trebanog,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,55.8
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
542286,Rhiw Garn Trebanog,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.92
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
