Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.77
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
542286,Rhiw Garn Trebanog,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.87
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.88
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
542286,Rhiw Garn Trebanog,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,42.9
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
542286,Rhiw Garn Trebanog,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.58
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
542286,Rhiw Garn Trebanog,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
542286,Rhiw Garn Trebanog,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.8
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,64.6
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
542286,Rhiw Garn Trebanog,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.42
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,61.3
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
542286,Rhiw Garn Trebanog,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.58
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,71.6
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.47
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.78
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
542286,Rhiw Garn Trebanog,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.66
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,64.3
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
542286,Rhiw Garn Trebanog,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
542286,Rhiw Garn Trebanog,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,52.7
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
542286,Rhiw Garn Trebanog,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
542286,Rhiw Garn Trebanog,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
