Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.36
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,59.9
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
542286,Rhiw Garn Trebanog,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,56.7
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
542286,Rhiw Garn Trebanog,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,59.9
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
542286,Rhiw Garn Trebanog,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
542286,Rhiw Garn Trebanog,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,45.1
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
542286,Rhiw Garn Trebanog,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
542286,Rhiw Garn Trebanog,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
542286,Rhiw Garn Trebanog,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
542286,Rhiw Garn Trebanog,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
542286,Rhiw Garn Trebanog,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,49.8
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
542286,Rhiw Garn Trebanog,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,48.3
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
542286,Rhiw Garn Trebanog,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
542286,Rhiw Garn Trebanog,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
