Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
542286,Rhiw Garn Trebanog,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
542286,Rhiw Garn Trebanog,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
542286,Rhiw Garn Trebanog,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
542286,Rhiw Garn Trebanog,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
542286,Rhiw Garn Trebanog,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
