Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
542286,Rhiw Garn Trebanog,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
542286,Rhiw Garn Trebanog,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
542286,Rhiw Garn Trebanog,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
542286,Rhiw Garn Trebanog,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
