Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
542286,Rhiw Garn Trebanog,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
542286,Rhiw Garn Trebanog,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
542286,Rhiw Garn Trebanog,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
542286,Rhiw Garn Trebanog,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
542286,Rhiw Garn Trebanog,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
542286,Rhiw Garn Trebanog,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
542286,Rhiw Garn Trebanog,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
542286,Rhiw Garn Trebanog,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
542286,Rhiw Garn Trebanog,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
