Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
542286,Rhiw Garn Trebanog,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
542286,Rhiw Garn Trebanog,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
542286,Rhiw Garn Trebanog,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
542286,Rhiw Garn Trebanog,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
542286,Rhiw Garn Trebanog,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
542286,Rhiw Garn Trebanog,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
542286,Rhiw Garn Trebanog,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
542286,Rhiw Garn Trebanog,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
542286,Rhiw Garn Trebanog,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
542286,Rhiw Garn Trebanog,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
542286,Rhiw Garn Trebanog,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
