Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
542286,Rhiw Garn Trebanog,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
542286,Rhiw Garn Trebanog,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
542286,Rhiw Garn Trebanog,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
542286,Rhiw Garn Trebanog,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
542286,Rhiw Garn Trebanog,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
542286,Rhiw Garn Trebanog,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
542286,Rhiw Garn Trebanog,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
542286,Rhiw Garn Trebanog,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.3
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
542286,Rhiw Garn Trebanog,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
542286,Rhiw Garn Trebanog,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,63.7
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.99
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
542286,Rhiw Garn Trebanog,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
542286,Rhiw Garn Trebanog,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
