Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
542286,Rhiw Garn Trebanog,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
542286,Rhiw Garn Trebanog,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
542286,Rhiw Garn Trebanog,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
542286,Rhiw Garn Trebanog,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
542286,Rhiw Garn Trebanog,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
542286,Rhiw Garn Trebanog,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
542286,Rhiw Garn Trebanog,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
542286,Rhiw Garn Trebanog,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.91
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
542286,Rhiw Garn Trebanog,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
542286,Rhiw Garn Trebanog,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.59
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
542286,Rhiw Garn Trebanog,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
