Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
542286,Rhiw Garn Trebanog,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
542286,Rhiw Garn Trebanog,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
542286,Rhiw Garn Trebanog,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
542286,Rhiw Garn Trebanog,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
542286,Rhiw Garn Trebanog,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.33
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,60.7
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
542286,Rhiw Garn Trebanog,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.63
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.34
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,79.8
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,55.8
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.64
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
542286,Rhiw Garn Trebanog,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.1
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.65
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
542286,Rhiw Garn Trebanog,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
542286,Rhiw Garn Trebanog,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.08
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,67.8
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
542286,Rhiw Garn Trebanog,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
542286,Rhiw Garn Trebanog,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,60.9
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
542286,Rhiw Garn Trebanog,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.27
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,55.5
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
