Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.06
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,67.2
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
542286,Rhiw Garn Trebanog,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.52
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.48
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,67.1
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.57
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
542286,Rhiw Garn Trebanog,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.6
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,52.4
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,54.3
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
542286,Rhiw Garn Trebanog,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.36
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,47.4
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.63
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
542286,Rhiw Garn Trebanog,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.02
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,48.8
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
542286,Rhiw Garn Trebanog,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.4
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,60.6
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
542286,Rhiw Garn Trebanog,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.19
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,74.5
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
542286,Rhiw Garn Trebanog,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.87
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
542286,Rhiw Garn Trebanog,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.74
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,58.4
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
542286,Rhiw Garn Trebanog,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.5
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
542286,Rhiw Garn Trebanog,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
542286,Rhiw Garn Trebanog,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
542286,Rhiw Garn Trebanog,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
