Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
542286,Rhiw Garn Trebanog,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
542286,Rhiw Garn Trebanog,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.07
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,73.3
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
542286,Rhiw Garn Trebanog,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.17
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
542286,Rhiw Garn Trebanog,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.6
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
542286,Rhiw Garn Trebanog,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.73
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
542286,Rhiw Garn Trebanog,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
542286,Rhiw Garn Trebanog,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
542286,Rhiw Garn Trebanog,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
542286,Rhiw Garn Trebanog,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
542286,Rhiw Garn Trebanog,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
542286,Rhiw Garn Trebanog,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
