Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
542286,Rhiw Garn Trebanog,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.7
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
542286,Rhiw Garn Trebanog,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
542286,Rhiw Garn Trebanog,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.66
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
542286,Rhiw Garn Trebanog,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
542286,Rhiw Garn Trebanog,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
542286,Rhiw Garn Trebanog,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.67
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,55.2
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
542286,Rhiw Garn Trebanog,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
542286,Rhiw Garn Trebanog,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
542286,Rhiw Garn Trebanog,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
542286,Rhiw Garn Trebanog,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
542286,Rhiw Garn Trebanog,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
542286,Rhiw Garn Trebanog,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
