Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
542286,Rhiw Garn Trebanog,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
542286,Rhiw Garn Trebanog,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.32
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,59.1
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
542286,Rhiw Garn Trebanog,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
542286,Rhiw Garn Trebanog,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
542286,Rhiw Garn Trebanog,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
542286,Rhiw Garn Trebanog,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
542286,Rhiw Garn Trebanog,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
542286,Rhiw Garn Trebanog,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
542286,Rhiw Garn Trebanog,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
542286,Rhiw Garn Trebanog,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
542286,Rhiw Garn Trebanog,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
