Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
542286,Rhiw Garn Trebanog,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
542286,Rhiw Garn Trebanog,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
542286,Rhiw Garn Trebanog,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
542286,Rhiw Garn Trebanog,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
542286,Rhiw Garn Trebanog,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
542286,Rhiw Garn Trebanog,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
542286,Rhiw Garn Trebanog,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
542286,Rhiw Garn Trebanog,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
542286,Rhiw Garn Trebanog,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
542286,Rhiw Garn Trebanog,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
542286,Rhiw Garn Trebanog,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
542286,Rhiw Garn Trebanog,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
