Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
542286,Rhiw Garn Trebanog,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
542286,Rhiw Garn Trebanog,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
542286,Rhiw Garn Trebanog,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
542286,Rhiw Garn Trebanog,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
542286,Rhiw Garn Trebanog,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
542286,Rhiw Garn Trebanog,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
542286,Rhiw Garn Trebanog,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
542286,Rhiw Garn Trebanog,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
542286,Rhiw Garn Trebanog,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
542286,Rhiw Garn Trebanog,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
