Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
542286,Rhiw Garn Trebanog,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
542286,Rhiw Garn Trebanog,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
542286,Rhiw Garn Trebanog,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
542286,Rhiw Garn Trebanog,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
