Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
542286,Rhiw Garn Trebanog,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
542286,Rhiw Garn Trebanog,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
542286,Rhiw Garn Trebanog,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
542286,Rhiw Garn Trebanog,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
542286,Rhiw Garn Trebanog,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
542286,Rhiw Garn Trebanog,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
542286,Rhiw Garn Trebanog,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
542286,Rhiw Garn Trebanog,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
542286,Rhiw Garn Trebanog,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
542286,Rhiw Garn Trebanog,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
