Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
542286,Rhiw Garn Trebanog,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
542286,Rhiw Garn Trebanog,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
542286,Rhiw Garn Trebanog,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
542286,Rhiw Garn Trebanog,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
542286,Rhiw Garn Trebanog,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
542286,Rhiw Garn Trebanog,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
542286,Rhiw Garn Trebanog,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
542286,Rhiw Garn Trebanog,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
542286,Rhiw Garn Trebanog,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
542286,Rhiw Garn Trebanog,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
542286,Rhiw Garn Trebanog,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
