Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
542286,Rhiw Garn Trebanog,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
542286,Rhiw Garn Trebanog,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
542286,Rhiw Garn Trebanog,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
542286,Rhiw Garn Trebanog,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
542286,Rhiw Garn Trebanog,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
542286,Rhiw Garn Trebanog,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
542286,Rhiw Garn Trebanog,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
542286,Rhiw Garn Trebanog,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
542286,Rhiw Garn Trebanog,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
542286,Rhiw Garn Trebanog,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
542286,Rhiw Garn Trebanog,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
542286,Rhiw Garn Trebanog,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
