Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
542286,Rhiw Garn Trebanog,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
542286,Rhiw Garn Trebanog,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
542286,Rhiw Garn Trebanog,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
542286,Rhiw Garn Trebanog,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
542286,Rhiw Garn Trebanog,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
542286,Rhiw Garn Trebanog,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
542286,Rhiw Garn Trebanog,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
542286,Rhiw Garn Trebanog,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
542286,Rhiw Garn Trebanog,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
542286,Rhiw Garn Trebanog,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.94
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,70.0
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
542286,Rhiw Garn Trebanog,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,49.3
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
542286,Rhiw Garn Trebanog,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
