Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
542286,Rhiw Garn Trebanog,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
542286,Rhiw Garn Trebanog,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
542286,Rhiw Garn Trebanog,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
542286,Rhiw Garn Trebanog,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
542286,Rhiw Garn Trebanog,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
542286,Rhiw Garn Trebanog,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.16
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,65.7
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
542286,Rhiw Garn Trebanog,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
542286,Rhiw Garn Trebanog,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.63
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,61.6
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
542286,Rhiw Garn Trebanog,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.81
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
542286,Rhiw Garn Trebanog,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,42.7
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
542286,Rhiw Garn Trebanog,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.8
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,53.3
