Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.28
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
542286,Rhiw Garn Trebanog,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.34
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.8
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
542286,Rhiw Garn Trebanog,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
542286,Rhiw Garn Trebanog,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
542286,Rhiw Garn Trebanog,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
542286,Rhiw Garn Trebanog,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
542286,Rhiw Garn Trebanog,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
542286,Rhiw Garn Trebanog,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.35
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,60.3
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
542286,Rhiw Garn Trebanog,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
542286,Rhiw Garn Trebanog,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,47.9
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
542286,Rhiw Garn Trebanog,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
542286,Rhiw Garn Trebanog,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.87
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
542286,Rhiw Garn Trebanog,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
