Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
542286,Rhiw Garn Trebanog,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,61.1
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
542286,Rhiw Garn Trebanog,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
542286,Rhiw Garn Trebanog,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,53.1
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
542286,Rhiw Garn Trebanog,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.78
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,49.6
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
542286,Rhiw Garn Trebanog,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,45.1
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
542286,Rhiw Garn Trebanog,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.27
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
542286,Rhiw Garn Trebanog,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.05
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
542286,Rhiw Garn Trebanog,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.83
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
542286,Rhiw Garn Trebanog,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.77
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,68.1
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
542286,Rhiw Garn Trebanog,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.73
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
542286,Rhiw Garn Trebanog,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
