Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
542286,Rhiw Garn Trebanog,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
542286,Rhiw Garn Trebanog,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
542286,Rhiw Garn Trebanog,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.14
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
542286,Rhiw Garn Trebanog,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
542286,Rhiw Garn Trebanog,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
542286,Rhiw Garn Trebanog,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
542286,Rhiw Garn Trebanog,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,55.1
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
542286,Rhiw Garn Trebanog,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
542286,Rhiw Garn Trebanog,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
542286,Rhiw Garn Trebanog,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
542286,Rhiw Garn Trebanog,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.81
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
542286,Rhiw Garn Trebanog,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
