Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
542286,Rhiw Garn Trebanog,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
542286,Rhiw Garn Trebanog,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
542286,Rhiw Garn Trebanog,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
542286,Rhiw Garn Trebanog,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,57.3
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
542286,Rhiw Garn Trebanog,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,61.6
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
542286,Rhiw Garn Trebanog,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.4
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,67.4
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
542286,Rhiw Garn Trebanog,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.72
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,71.9
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
542286,Rhiw Garn Trebanog,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
542286,Rhiw Garn Trebanog,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
542286,Rhiw Garn Trebanog,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
542286,Rhiw Garn Trebanog,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
