Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
542286,Rhiw Garn Trebanog,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
542286,Rhiw Garn Trebanog,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
542286,Rhiw Garn Trebanog,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
542286,Rhiw Garn Trebanog,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
542286,Rhiw Garn Trebanog,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
542286,Rhiw Garn Trebanog,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
542286,Rhiw Garn Trebanog,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
542286,Rhiw Garn Trebanog,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
542286,Rhiw Garn Trebanog,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
542286,Rhiw Garn Trebanog,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
542286,Rhiw Garn Trebanog,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
