Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
542286,Rhiw Garn Trebanog,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
542286,Rhiw Garn Trebanog,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
542286,Rhiw Garn Trebanog,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
542286,Rhiw Garn Trebanog,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
542286,Rhiw Garn Trebanog,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
542286,Rhiw Garn Trebanog,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
542286,Rhiw Garn Trebanog,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
542286,Rhiw Garn Trebanog,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
542286,Rhiw Garn Trebanog,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
542286,Rhiw Garn Trebanog,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
542286,Rhiw Garn Trebanog,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
542286,Rhiw Garn Trebanog,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
