Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
542286,Rhiw Garn Trebanog,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
542286,Rhiw Garn Trebanog,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
542286,Rhiw Garn Trebanog,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
542286,Rhiw Garn Trebanog,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
542286,Rhiw Garn Trebanog,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
542286,Rhiw Garn Trebanog,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
542286,Rhiw Garn Trebanog,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
542286,Rhiw Garn Trebanog,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
542286,Rhiw Garn Trebanog,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
542286,Rhiw Garn Trebanog,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
