Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
542286,Rhiw Garn Trebanog,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
542286,Rhiw Garn Trebanog,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
542286,Rhiw Garn Trebanog,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
542286,Rhiw Garn Trebanog,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
542286,Rhiw Garn Trebanog,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
542286,Rhiw Garn Trebanog,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
542286,Rhiw Garn Trebanog,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
542286,Rhiw Garn Trebanog,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
542286,Rhiw Garn Trebanog,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
542286,Rhiw Garn Trebanog,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
542286,Rhiw Garn Trebanog,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
