Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
542286,Rhiw Garn Trebanog,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
542286,Rhiw Garn Trebanog,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
542286,Rhiw Garn Trebanog,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
542286,Rhiw Garn Trebanog,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
542286,Rhiw Garn Trebanog,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
542286,Rhiw Garn Trebanog,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
542286,Rhiw Garn Trebanog,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
542286,Rhiw Garn Trebanog,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
542286,Rhiw Garn Trebanog,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
542286,Rhiw Garn Trebanog,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
542286,Rhiw Garn Trebanog,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
542286,Rhiw Garn Trebanog,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
542286,Rhiw Garn Trebanog,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
